Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.94
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.97
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,95.7
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.0
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,10.7
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.46
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.28
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.3
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.1
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,10.7
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.94
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
343208,Brixham Cross,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.49
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.74
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,102.8
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.9
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,10.8
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.91
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
343208,Brixham Cross,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.1
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.56
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,90.8
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.7
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,10.8
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.05
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
343208,Brixham Cross,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.15
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.46
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,112.5
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.5
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,10.8
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.94
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
343208,Brixham Cross,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.68
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.1
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,88.8
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.0
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,10.8
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.09
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
343208,Brixham Cross,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.67
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.15
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.1
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,10.8
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.39
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
343208,Brixham Cross,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.45
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.2
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.1
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,10.8
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
343208,Brixham Cross,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.69
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.03
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.5
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,10.9
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.53
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
343208,Brixham Cross,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.26
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.25
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.9
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,10.9
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
343208,Brixham Cross,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.39
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.75
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.1
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,10.9
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.99
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
343208,Brixham Cross,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.23
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.91
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.7
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.9
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,10.9
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.44
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
343208,Brixham Cross,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.32
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.61
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,96.6
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.4
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,10.9
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.35
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
343208,Brixham Cross,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.5
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,108.5
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.5
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,10.9
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,44.26
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
343208,Brixham Cross,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.38
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.1
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.2
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,11.0
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.41
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
343208,Brixham Cross,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
