Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.3
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,102.4
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.0
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,11.0
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.61
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
343208,Brixham Cross,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.19
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.73
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,83.9
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.3
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,11.0
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.45
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
343208,Brixham Cross,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.18
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.3
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.32
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.7
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,11.0
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
343208,Brixham Cross,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.5
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,91.6
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.6
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,11.0
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,44.58
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
343208,Brixham Cross,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.39
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,99.4
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.1
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,11.0
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.33
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
343208,Brixham Cross,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.84
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,94.0
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.3
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,11.0
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.93
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
343208,Brixham Cross,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.42
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,105.3
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.8
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,11.1
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.25
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
343208,Brixham Cross,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.31
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,113.6
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.3
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,11.1
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,46.72
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
343208,Brixham Cross,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.97
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,110.7
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.7
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,11.1
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,47.65
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
343208,Brixham Cross,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.45
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,115.8
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.0
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,11.1
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,51.13
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
343208,Brixham Cross,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.29
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,111.2
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.3
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,11.1
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,50.78
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
343208,Brixham Cross,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.66
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,108.0
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.5
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,11.1
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.04
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
343208,Brixham Cross,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,52.75
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,134.2
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,218.4
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,11.1
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,59.52
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
343208,Brixham Cross,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,50.83
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,131.3
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,210.4
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,11.1
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,55.65
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
343208,Brixham Cross,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.62
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,113.8
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.3
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,11.1
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,49.24
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
343208,Brixham Cross,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
