Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.91
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.06
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,119.9
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.1
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,11.1
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.95
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
343208,Brixham Cross,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.71
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,101.0
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.5
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,11.1
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.64
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
343208,Brixham Cross,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.79
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.39
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,93.6
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.0
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,11.1
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.78
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
343208,Brixham Cross,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.14
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.75
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.38
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.0
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,11.1
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.04
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
343208,Brixham Cross,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.86
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.14
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.9
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,11.2
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.64
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.63
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
343208,Brixham Cross,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.02
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.36
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.3
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,11.3
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.98
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
343208,Brixham Cross,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.51
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.39
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.8
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,11.3
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
343208,Brixham Cross,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.6
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.5
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.0
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,11.3
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.38
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
343208,Brixham Cross,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.61
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.54
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.3
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,11.3
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.41
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.1
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
343208,Brixham Cross,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.75
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.28
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.5
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,11.3
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.21
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.75
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
343208,Brixham Cross,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.93
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.15
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.99
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.3
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,11.3
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.24
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.92
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
343208,Brixham Cross,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.41
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.84
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.0
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,11.4
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.9
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
343208,Brixham Cross,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.66
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.89
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,84.0
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.6
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,11.4
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.8
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
343208,Brixham Cross,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.71
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.3
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,11.4
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.11
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
343208,Brixham Cross,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.12
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,105.1
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.9
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,11.4
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.31
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
343208,Brixham Cross,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
