Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.01
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,113.5
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.6
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,11.4
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.21
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
343208,Brixham Cross,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.58
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.36
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,109.3
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.9
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,11.4
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.75
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.76
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
343208,Brixham Cross,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.12
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,119.1
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.8
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,11.4
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.06
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
343208,Brixham Cross,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.9
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,89.8
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.7
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.66
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
343208,Brixham Cross,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.29
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.2
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.71
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
343208,Brixham Cross,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.63
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.9
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.82
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
343208,Brixham Cross,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.72
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.4
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.9
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.58
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
343208,Brixham Cross,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.78
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.3
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.08
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
343208,Brixham Cross,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.45
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.2
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.68
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
343208,Brixham Cross,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.96
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,87.6
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.8
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
343208,Brixham Cross,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.86
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,83.5
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.1
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
343208,Brixham Cross,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.57
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.9
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
343208,Brixham Cross,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.94
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
343208,Brixham Cross,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.51
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
343208,Brixham Cross,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.83
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.9
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.46
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
343208,Brixham Cross,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
