Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.51
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.7
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
343208,Brixham Cross,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.96
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.8
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.07
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
343208,Brixham Cross,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.16
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.5
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
343208,Brixham Cross,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.0
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.9
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.8
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.22
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
343208,Brixham Cross,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.98
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.67
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.5
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
343208,Brixham Cross,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.53
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
343208,Brixham Cross,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.63
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.5
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.11
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
343208,Brixham Cross,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.89
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.35
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
343208,Brixham Cross,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.05
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.92
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
343208,Brixham Cross,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.84
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.9
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.1
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
343208,Brixham Cross,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.78
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.97
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.6
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
343208,Brixham Cross,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.65
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.41
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.3
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
343208,Brixham Cross,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.48
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.58
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.42
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
343208,Brixham Cross,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.58
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.19
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.1
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
343208,Brixham Cross,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.45
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.1
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.5
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.4
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
343208,Brixham Cross,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
