Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.54
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.58
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.4
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.77
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
343208,Brixham Cross,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.3
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.89
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.0
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
343208,Brixham Cross,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.37
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.62
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.9
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.96
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.32
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
343208,Brixham Cross,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.77
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.31
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.3
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.8
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
343208,Brixham Cross,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.37
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.2
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
343208,Brixham Cross,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.14
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.97
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.0
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
343208,Brixham Cross,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.61
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.93
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.9
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.7
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.43
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
343208,Brixham Cross,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.68
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.99
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,89.2
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.4
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.5
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
343208,Brixham Cross,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.22
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.09
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.2
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.0
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.6
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
343208,Brixham Cross,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.53
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.24
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.5
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.78
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
343208,Brixham Cross,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.26
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.29
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.4
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.8
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.86
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
343208,Brixham Cross,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.3
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.82
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.4
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.5
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.3
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.97
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
343208,Brixham Cross,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.02
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.62
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,91.6
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.3
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.9
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.26
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
343208,Brixham Cross,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.13
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.8
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,104.2
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.7
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.3
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.82
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
343208,Brixham Cross,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.67
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.28
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.6
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.8
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.88
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
343208,Brixham Cross,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
