Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.88
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,95.9
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.1
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
343208,Brixham Cross,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.94
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.2
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.09
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
343208,Brixham Cross,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.81
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.81
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.1
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
343208,Brixham Cross,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.76
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.31
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.1
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
343208,Brixham Cross,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.47
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.0
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.2
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
343208,Brixham Cross,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.06
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.17
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.7
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.15
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
343208,Brixham Cross,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.88
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.4
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
343208,Brixham Cross,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.04
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.34
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.9
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
343208,Brixham Cross,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.26
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.79
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
343208,Brixham Cross,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.43
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.31
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
343208,Brixham Cross,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.64
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.6
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
343208,Brixham Cross,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.1
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.97
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.94
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
343208,Brixham Cross,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.63
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
343208,Brixham Cross,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.84
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
343208,Brixham Cross,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.11
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.2
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
343208,Brixham Cross,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
