Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.25
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.8
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
343208,Brixham Cross,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.11
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.9
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.26
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
343208,Brixham Cross,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.54
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.59
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.96
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
343208,Brixham Cross,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.2
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.22
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.38
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
343208,Brixham Cross,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.23
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
343208,Brixham Cross,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
343208,Brixham Cross,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
343208,Brixham Cross,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.09
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
343208,Brixham Cross,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.71
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
343208,Brixham Cross,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
343208,Brixham Cross,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
343208,Brixham Cross,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
343208,Brixham Cross,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.13
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
343208,Brixham Cross,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,12.8
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
