Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.39
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,12.8
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
343208,Brixham Cross,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,12.7
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
343208,Brixham Cross,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
343208,Brixham Cross,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
343208,Brixham Cross,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.09
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
343208,Brixham Cross,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.47
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
343208,Brixham Cross,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
343208,Brixham Cross,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
343208,Brixham Cross,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
343208,Brixham Cross,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.97
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
343208,Brixham Cross,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.13
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.3
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
343208,Brixham Cross,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.73
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
343208,Brixham Cross,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.19
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
343208,Brixham Cross,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.89
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.5
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
343208,Brixham Cross,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.43
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
343208,Brixham Cross,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
