Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
343208,Brixham Cross,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.57
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.01
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,12.2
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
343208,Brixham Cross,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.65
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.29
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.1
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.7
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,12.2
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.8
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
343208,Brixham Cross,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.65
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.7
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.8
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.5
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.8
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,12.2
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.57
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.09
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
343208,Brixham Cross,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.66
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.38
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.0
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.9
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,12.2
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
343208,Brixham Cross,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.14
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.33
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.2
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.9
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
343208,Brixham Cross,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.49
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.07
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.8
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.75
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
343208,Brixham Cross,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.99
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.48
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.6
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.1
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.12
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
343208,Brixham Cross,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.24
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.35
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,102.4
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.0
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.13
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
343208,Brixham Cross,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.22
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,98.1
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.5
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.4
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
343208,Brixham Cross,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.63
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,122.2
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.9
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.07
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
343208,Brixham Cross,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.51
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,130.4
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.2
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.93
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
343208,Brixham Cross,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.36
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,123.1
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.2
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.06
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
343208,Brixham Cross,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.53
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.88
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,107.0
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.7
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.04
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
343208,Brixham Cross,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.99
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.0
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.0
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.52
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
343208,Brixham Cross,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
