Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.52
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.78
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.36
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,84.1
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.8
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.61
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
343208,Brixham Cross,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.5
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.65
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.0
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.4
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.01
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.3
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
343208,Brixham Cross,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.13
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.52
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.4
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.38
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
343208,Brixham Cross,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.55
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.6
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.4
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
343208,Brixham Cross,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.25
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.6
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.4
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.48
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
343208,Brixham Cross,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.41
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.9
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.25
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
343208,Brixham Cross,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.73
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,91.9
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.9
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.98
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
343208,Brixham Cross,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.43
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,100.6
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.6
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.28
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
343208,Brixham Cross,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.56
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.53
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,92.5
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.7
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.94
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
343208,Brixham Cross,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.01
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,92.1
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.7
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,12.7
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.04
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
343208,Brixham Cross,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.47
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,85.3
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.1
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,12.7
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
343208,Brixham Cross,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.68
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.67
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.3
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.4
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,12.7
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.35
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
343208,Brixham Cross,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.8
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.64
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.01
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,106.6
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.5
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,12.7
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,48.61
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
343208,Brixham Cross,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.47
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,112.1
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.1
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,12.7
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.96
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
343208,Brixham Cross,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.02
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.96
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.5
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.3
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,12.7
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.05
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
343208,Brixham Cross,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
