Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.28
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.52
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,108.6
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.0
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,12.7
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,46.64
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
343208,Brixham Cross,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.37
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.79
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.16
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,107.4
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.3
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.47
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
343208,Brixham Cross,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.2
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.01
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,93.2
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.5
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,44.99
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
343208,Brixham Cross,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.14
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,122.5
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.1
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.8
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
343208,Brixham Cross,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.55
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,50.48
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,133.0
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.5
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,54.52
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
343208,Brixham Cross,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.74
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,123.6
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.7
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,51.29
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
343208,Brixham Cross,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,49.2
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.62
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,126.0
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.5
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,53.68
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
343208,Brixham Cross,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,47.58
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,123.0
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.2
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.46
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
343208,Brixham Cross,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.68
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,121.1
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.9
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,49.59
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
343208,Brixham Cross,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.72
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.61
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,124.1
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.9
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.62
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
343208,Brixham Cross,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.75
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,118.3
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.4
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,54.6
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
343208,Brixham Cross,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.26
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.9
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,104.8
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.1
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,50.66
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
343208,Brixham Cross,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.24
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.88
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.44
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,91.9
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.1
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.71
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
343208,Brixham Cross,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.45
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.66
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.88
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,89.2
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.4
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.22
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.32
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
343208,Brixham Cross,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.61
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,47.26
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,117.9
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.8
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,51.5
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
343208,Brixham Cross,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
