Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.03
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.45
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,87.9
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.7
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.85
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
343208,Brixham Cross,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.29
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.23
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.34
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,94.4
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.2
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.77
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
343208,Brixham Cross,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.59
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.34
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,108.4
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.5
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.76
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.91
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
343208,Brixham Cross,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.45
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.07
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,90.9
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.9
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.32
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
343208,Brixham Cross,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.55
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.0
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.6
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.72
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
343208,Brixham Cross,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.68
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.86
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,91.0
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.3
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
343208,Brixham Cross,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.11
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.29
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,110.9
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.8
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,47.79
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
343208,Brixham Cross,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.31
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.63
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,98.5
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.7
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.58
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
343208,Brixham Cross,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.14
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.41
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,119.8
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.0
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.79
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
343208,Brixham Cross,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.51
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.98
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,113.7
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.2
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.78
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
343208,Brixham Cross,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.77
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.84
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.55
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,111.8
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.5
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.09
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
343208,Brixham Cross,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.54
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,105.7
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.9
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.56
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
343208,Brixham Cross,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.43
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.0
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,15.9
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.32
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.1
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,15.9
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.43
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
343208,Brixham Cross,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.28
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.3
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.7
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
343208,Brixham Cross,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
