Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.53
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.0
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
343208,Brixham Cross,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.77
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.9
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.14
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
343208,Brixham Cross,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.84
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.6
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.9
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
343208,Brixham Cross,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.62
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,95.6
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.3
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
343208,Brixham Cross,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.42
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.4
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.3
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
343208,Brixham Cross,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.84
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,91.5
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.2
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
343208,Brixham Cross,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.27
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.0
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.4
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
343208,Brixham Cross,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.4
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.94
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
343208,Brixham Cross,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.43
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.1
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.86
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
343208,Brixham Cross,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.91
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
343208,Brixham Cross,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.65
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.8
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
343208,Brixham Cross,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.26
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
343208,Brixham Cross,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.12
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
343208,Brixham Cross,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.15
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
343208,Brixham Cross,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.72
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
343208,Brixham Cross,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
