Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.14
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.69
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,15.9
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
343208,Brixham Cross,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.78
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.96
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.6
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,15.9
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
343208,Brixham Cross,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.74
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,15.9
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
343208,Brixham Cross,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.11
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.9
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
343208,Brixham Cross,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.63
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.32
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.8
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
343208,Brixham Cross,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.64
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.42
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.2
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.04
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
343208,Brixham Cross,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.87
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.18
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.44
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
343208,Brixham Cross,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.83
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.91
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.8
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.5
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.38
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
343208,Brixham Cross,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.86
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.31
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.0
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
343208,Brixham Cross,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.43
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.82
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.6
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.9
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.3
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
343208,Brixham Cross,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.66
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.62
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
343208,Brixham Cross,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.7
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.07
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
343208,Brixham Cross,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.97
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.11
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.2
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.69
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
343208,Brixham Cross,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.1
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.47
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,84.8
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.8
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,15.7
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.01
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
343208,Brixham Cross,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.59
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.36
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.4
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.5
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,15.6
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
343208,Brixham Cross,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
