Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.33
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.74
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.3
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.7
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,15.6
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.1
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
343208,Brixham Cross,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.21
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.32
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,105.4
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.1
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.9
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,15.6
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.81
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.32
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
343208,Brixham Cross,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.82
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.69
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,96.8
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.5
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.8
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,15.6
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.19
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
343208,Brixham Cross,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.62
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.47
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,101.6
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.7
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.0
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,15.6
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.22
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.85
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
343208,Brixham Cross,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.29
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.89
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,93.6
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.9
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,15.6
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.36
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
343208,Brixham Cross,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.65
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.51
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,94.9
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.9
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.0
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,15.5
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.31
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
343208,Brixham Cross,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.1
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.47
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,90.5
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.8
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.5
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,15.5
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.62
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.44
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
343208,Brixham Cross,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.19
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.13
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,116.9
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.7
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.8
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,15.5
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.54
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
343208,Brixham Cross,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.88
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.26
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,92.5
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.1
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,15.5
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.17
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
343208,Brixham Cross,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.13
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.95
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,106.2
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.2
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,15.4
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.67
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
343208,Brixham Cross,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.08
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,99.9
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.0
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,15.4
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.37
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
343208,Brixham Cross,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.93
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.64
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.3
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,15.4
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.95
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
343208,Brixham Cross,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.08
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,15.4
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.44
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
343208,Brixham Cross,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.58
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.9
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,15.4
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
343208,Brixham Cross,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.28
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.68
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.2
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.4
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,15.4
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.8
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
343208,Brixham Cross,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
