Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.03
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,84.9
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.0
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,15.4
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
343208,Brixham Cross,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.4
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,98.2
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.8
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,15.4
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.94
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
343208,Brixham Cross,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.01
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.84
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.4
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,15.3
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
343208,Brixham Cross,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.1
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.9
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.9
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,15.3
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.53
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
343208,Brixham Cross,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.98
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.01
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.8
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.6
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.2
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,15.3
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.26
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
343208,Brixham Cross,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.82
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.94
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.5
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,15.3
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.3
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
343208,Brixham Cross,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.61
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.6
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.7
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.1
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,15.3
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
343208,Brixham Cross,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.4
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.49
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.7
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,15.3
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.85
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
343208,Brixham Cross,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.82
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.6
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,15.3
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.65
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
343208,Brixham Cross,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.65
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.3
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,15.3
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.5
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
343208,Brixham Cross,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.43
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.3
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,15.2
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
343208,Brixham Cross,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.92
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.83
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.8
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.4
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,15.2
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.01
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
343208,Brixham Cross,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.57
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,15.1
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.1
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
343208,Brixham Cross,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.09
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.46
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,15.1
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
343208,Brixham Cross,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.0
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.11
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.3
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.3
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,15.1
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.52
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
343208,Brixham Cross,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
