Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.36
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.07
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,15.1
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.7
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
343208,Brixham Cross,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.86
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.6
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.4
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,15.0
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.76
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
343208,Brixham Cross,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.97
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.9
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,15.0
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.13
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
343208,Brixham Cross,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.13
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.16
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,15.0
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
343208,Brixham Cross,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.57
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.77
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,15.0
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
343208,Brixham Cross,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.59
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.85
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,15.0
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
343208,Brixham Cross,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.36
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,14.9
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
343208,Brixham Cross,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.49
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,14.9
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
343208,Brixham Cross,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.58
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.5
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,14.9
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.83
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
343208,Brixham Cross,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,14.9
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
343208,Brixham Cross,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.92
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,14.9
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
343208,Brixham Cross,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.99
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.23
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.7
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,14.9
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
343208,Brixham Cross,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.84
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,14.9
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
343208,Brixham Cross,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.93
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,14.9
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
343208,Brixham Cross,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.91
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.2
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.6
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,14.8
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
343208,Brixham Cross,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
