Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.19
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.5
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,14.8
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
343208,Brixham Cross,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.91
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,14.8
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
343208,Brixham Cross,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.97
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,14.8
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
343208,Brixham Cross,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.68
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,14.8
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
343208,Brixham Cross,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.68
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,14.8
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
343208,Brixham Cross,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.9
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.07
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,14.8
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
343208,Brixham Cross,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.88
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.65
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.7
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.8
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,14.8
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
343208,Brixham Cross,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.51
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.03
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.0
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.53
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
343208,Brixham Cross,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.86
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.62
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.61
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
343208,Brixham Cross,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.27
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.4
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
343208,Brixham Cross,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.62
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
343208,Brixham Cross,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.78
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.43
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
343208,Brixham Cross,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.28
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.96
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
343208,Brixham Cross,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.78
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.9
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
343208,Brixham Cross,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.52
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
343208,Brixham Cross,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
