Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.27
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
343208,Brixham Cross,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.83
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.25
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
343208,Brixham Cross,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.87
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.5
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.6
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.55
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
343208,Brixham Cross,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.05
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.99
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.0
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.06
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
343208,Brixham Cross,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.66
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,87.6
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.1
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.47
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
343208,Brixham Cross,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.0
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.89
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,105.0
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.2
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.99
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
343208,Brixham Cross,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.33
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.7
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
343208,Brixham Cross,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.01
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.7
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
343208,Brixham Cross,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.72
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.9
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
343208,Brixham Cross,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.27
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.17
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.28
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
343208,Brixham Cross,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.33
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.33
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
343208,Brixham Cross,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.47
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.7
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.7
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.66
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
343208,Brixham Cross,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.21
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
343208,Brixham Cross,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.99
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.1
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
343208,Brixham Cross,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.7
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.1
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.6
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.65
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
343208,Brixham Cross,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
