Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.08
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,105.1
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.7
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.45
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
343208,Brixham Cross,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.63
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,101.2
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.6
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,44.38
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
343208,Brixham Cross,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.25
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.9
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.9
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.02
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
343208,Brixham Cross,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.32
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.1
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.9
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
343208,Brixham Cross,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.1
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,119.6
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.0
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.91
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
343208,Brixham Cross,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.07
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,92.9
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.7
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.73
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
343208,Brixham Cross,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.17
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,88.9
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.5
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.95
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
343208,Brixham Cross,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.6
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,110.7
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.5
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.73
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
343208,Brixham Cross,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.97
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,95.7
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.2
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.14
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
343208,Brixham Cross,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.86
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,94.0
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.6
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.17
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
343208,Brixham Cross,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.78
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.79
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,110.0
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.5
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.67
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
343208,Brixham Cross,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.05
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.58
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,112.4
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.3
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,43.35
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
343208,Brixham Cross,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.79
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,114.4
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.7
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.2
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
343208,Brixham Cross,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.15
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,131.6
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.3
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.38
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
343208,Brixham Cross,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,51.05
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.71
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,142.3
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,212.8
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.97
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
343208,Brixham Cross,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
