Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,54.21
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,147.0
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,225.1
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,57.55
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
343208,Brixham Cross,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,57.88
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,155.3
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,239.6
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,64.05
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
343208,Brixham Cross,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,53.16
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,144.3
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,220.9
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,60.32
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
343208,Brixham Cross,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,53.5
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.23
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,147.0
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,222.1
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,59.91
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
343208,Brixham Cross,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,57.89
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.56
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,156.4
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,240.4
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,14.2
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,62.25
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
343208,Brixham Cross,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,51.45
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.27
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,123.0
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,213.5
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,14.2
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,55.66
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
343208,Brixham Cross,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,46.81
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.2
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,111.9
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.4
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.57
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
343208,Brixham Cross,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,52.71
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.19
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,132.1
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,218.9
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,56.32
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
343208,Brixham Cross,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,47.43
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.38
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,114.8
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.6
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,51.72
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
343208,Brixham Cross,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.36
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.21
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,97.2
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.3
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.36
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
343208,Brixham Cross,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.18
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.55
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,107.0
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.9
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.61
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
343208,Brixham Cross,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.74
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.18
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.9
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.2
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.06
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
343208,Brixham Cross,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.32
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.83
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,85.1
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.1
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.76
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.5
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
343208,Brixham Cross,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.07
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.85
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,85.4
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.8
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
343208,Brixham Cross,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.82
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.7
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.9
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.5
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.43
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
343208,Brixham Cross,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.32
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
