Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.62
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,105.6
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.5
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.89
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
343208,Brixham Cross,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.41
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,102.5
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.3
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,46.62
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
343208,Brixham Cross,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.97
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,105.4
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.6
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.02
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
343208,Brixham Cross,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.41
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,122.2
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.5
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,52.43
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
343208,Brixham Cross,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.7
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.43
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,109.5
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.3
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.87
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
343208,Brixham Cross,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.66
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,86.2
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.0
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.74
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
343208,Brixham Cross,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.59
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
343208,Brixham Cross,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.78
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.56
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
343208,Brixham Cross,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.1
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.3
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
343208,Brixham Cross,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.45
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.1
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
343208,Brixham Cross,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.38
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
343208,Brixham Cross,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.89
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.7
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.03
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
343208,Brixham Cross,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.78
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.2
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
343208,Brixham Cross,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.77
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.7
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
343208,Brixham Cross,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.37
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
343208,Brixham Cross,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
