Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
343208,Brixham Cross,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.82
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
343208,Brixham Cross,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.47
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.5
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
343208,Brixham Cross,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.38
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
343208,Brixham Cross,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.23
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
343208,Brixham Cross,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.96
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.8
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
343208,Brixham Cross,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.82
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.2
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
343208,Brixham Cross,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.53
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.4
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
343208,Brixham Cross,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.04
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.9
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
343208,Brixham Cross,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.87
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
343208,Brixham Cross,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.52
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.87
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
343208,Brixham Cross,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.22
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.87
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
343208,Brixham Cross,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.88
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.13
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.9
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
343208,Brixham Cross,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.8
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.36
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
343208,Brixham Cross,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.07
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.92
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.7
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
343208,Brixham Cross,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
