Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.9
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.01
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.0
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
343208,Brixham Cross,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.96
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.88
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.3
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
343208,Brixham Cross,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.9
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.67
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,93.1
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.2
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.15
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
343208,Brixham Cross,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.61
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.82
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,97.2
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.3
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.65
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
343208,Brixham Cross,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.43
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.72
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,98.8
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.3
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.2
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.93
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
343208,Brixham Cross,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.76
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.22
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.5
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.3
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
343208,Brixham Cross,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.78
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.32
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.7
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
343208,Brixham Cross,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.46
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.31
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.7
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.0
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,18.7
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.38
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
343208,Brixham Cross,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.57
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.24
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.1
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.1
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,18.7
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.31
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
343208,Brixham Cross,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.39
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.56
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.3
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.9
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,18.6
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
343208,Brixham Cross,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.31
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.98
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.9
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.2
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,18.6
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
343208,Brixham Cross,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.08
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.78
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.1
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.7
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,18.6
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
343208,Brixham Cross,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.72
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.05
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,94.7
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.4
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.6
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,18.6
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.87
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
343208,Brixham Cross,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.33
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.12
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,98.2
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.9
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.8
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,18.6
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.42
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
343208,Brixham Cross,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.31
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.96
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,109.9
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.4
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.1
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,18.5
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.17
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
343208,Brixham Cross,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
