Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.22
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.28
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,104.5
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.3
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.7
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,18.5
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.54
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
343208,Brixham Cross,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.63
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.68
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,89.3
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.3
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.8
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,18.5
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
343208,Brixham Cross,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.24
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.08
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,99.3
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.7
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.3
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,18.5
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.55
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
343208,Brixham Cross,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.21
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.56
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,101.2
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.0
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.8
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,18.5
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.85
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
343208,Brixham Cross,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.87
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.89
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,87.6
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.9
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.5
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,18.5
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.48
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
343208,Brixham Cross,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.93
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.82
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.1
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.3
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.7
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.53
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
343208,Brixham Cross,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.56
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.01
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,93.2
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.4
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.7
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
343208,Brixham Cross,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.07
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.78
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
343208,Brixham Cross,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.28
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.09
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.4
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
343208,Brixham Cross,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.96
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.23
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.2
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.6
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.79
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
343208,Brixham Cross,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.76
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.37
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.4
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
343208,Brixham Cross,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.59
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.67
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
343208,Brixham Cross,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.87
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.59
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
343208,Brixham Cross,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.23
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.5
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
343208,Brixham Cross,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.44
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.15
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,18.3
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
343208,Brixham Cross,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
