Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.85
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,18.3
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
343208,Brixham Cross,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.35
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.8
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,18.3
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.86
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
343208,Brixham Cross,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,18.3
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
343208,Brixham Cross,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,18.3
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
343208,Brixham Cross,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.6
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,18.3
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
343208,Brixham Cross,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.23
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.46
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,18.3
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
343208,Brixham Cross,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.16
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,18.3
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
343208,Brixham Cross,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.49
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.2
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,18.2
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.96
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
343208,Brixham Cross,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.32
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.17
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.5
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.5
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,18.2
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.87
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
343208,Brixham Cross,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.69
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.9
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,18.2
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
343208,Brixham Cross,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.51
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,86.8
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.3
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,18.1
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
343208,Brixham Cross,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.97
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.95
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.4
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,18.1
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
343208,Brixham Cross,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.15
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,18.1
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
343208,Brixham Cross,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.02
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.2
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,18.1
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
343208,Brixham Cross,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.21
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.6
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,18.1
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.3
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
343208,Brixham Cross,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
