Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.56
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,18.1
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
343208,Brixham Cross,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.1
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
343208,Brixham Cross,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.01
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.1
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
343208,Brixham Cross,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.02
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,18.0
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
343208,Brixham Cross,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.5
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.4
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.0
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.16
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.0
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
343208,Brixham Cross,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.13
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,18.0
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.01
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
343208,Brixham Cross,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.08
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.0
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
343208,Brixham Cross,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.46
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,17.9
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
343208,Brixham Cross,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.14
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.3
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,17.9
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
343208,Brixham Cross,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.49
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,17.9
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
343208,Brixham Cross,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.71
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,17.9
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
343208,Brixham Cross,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.09
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
343208,Brixham Cross,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.73
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
343208,Brixham Cross,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.28
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
343208,Brixham Cross,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
