Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.72
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
343208,Brixham Cross,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.65
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,93.6
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.5
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,17.7
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.29
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
343208,Brixham Cross,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.64
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,86.3
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.8
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.68
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
343208,Brixham Cross,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.98
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
343208,Brixham Cross,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.28
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
343208,Brixham Cross,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.43
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
343208,Brixham Cross,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.52
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
343208,Brixham Cross,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.86
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.12
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
343208,Brixham Cross,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.81
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.11
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
343208,Brixham Cross,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.14
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
343208,Brixham Cross,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.17
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.8
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
343208,Brixham Cross,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.89
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
343208,Brixham Cross,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.29
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.15
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.9
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
343208,Brixham Cross,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.22
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.58
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.0
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
343208,Brixham Cross,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
