Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.97
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
343208,Brixham Cross,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.76
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
343208,Brixham Cross,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.59
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
343208,Brixham Cross,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.75
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
343208,Brixham Cross,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.3
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
343208,Brixham Cross,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.15
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
343208,Brixham Cross,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.01
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
343208,Brixham Cross,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.24
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
343208,Brixham Cross,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.07
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
343208,Brixham Cross,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.83
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.4
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
343208,Brixham Cross,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.02
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
343208,Brixham Cross,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.62
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.4
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.6
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.91
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
343208,Brixham Cross,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.54
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,17.2
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
343208,Brixham Cross,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.39
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,17.2
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
343208,Brixham Cross,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.57
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,98.9
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.6
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.2
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
343208,Brixham Cross,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
