Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.91
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.4
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.2
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.67
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
343208,Brixham Cross,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.69
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.26
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
343208,Brixham Cross,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.5
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.4
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
343208,Brixham Cross,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.08
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.4
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.7
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,17.0
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.43
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
343208,Brixham Cross,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.04
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,17.0
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.53
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
343208,Brixham Cross,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.8
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,94.8
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.7
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,17.0
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
343208,Brixham Cross,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.65
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,103.7
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.5
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,16.9
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.44
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
343208,Brixham Cross,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.54
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,90.7
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.4
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,16.9
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
343208,Brixham Cross,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.46
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.19
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,103.2
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.7
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,16.8
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.82
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.67
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
343208,Brixham Cross,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.09
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,109.3
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.4
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,16.8
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.99
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
343208,Brixham Cross,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.28
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,119.7
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.0
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,16.7
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.42
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
343208,Brixham Cross,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.85
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.73
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,112.2
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.1
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,16.6
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.5
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
343208,Brixham Cross,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.99
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.03
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,114.2
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.8
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,16.6
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.93
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
343208,Brixham Cross,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.69
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.93
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,99.3
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.1
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,16.5
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.77
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
343208,Brixham Cross,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.98
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.65
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.6
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,16.4
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.26
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
343208,Brixham Cross,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.14
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
