Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.61
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.08
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.9
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.2
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,16.4
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
343208,Brixham Cross,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.6
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.12
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.7
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.2
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,16.3
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.42
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
343208,Brixham Cross,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.18
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.4
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,16.3
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
343208,Brixham Cross,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.29
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.67
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.9
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,16.2
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
343208,Brixham Cross,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.86
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.45
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.3
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,16.1
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
343208,Brixham Cross,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.44
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.13
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.4
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,16.1
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
343208,Brixham Cross,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.16
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.76
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,16.1
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.21
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.43
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
343208,Brixham Cross,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.27
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.9
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,16.0
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
343208,Brixham Cross,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.41
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.13
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,16.0
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
343208,Brixham Cross,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.65
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.6
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,16.0
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
343208,Brixham Cross,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.66
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.5
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,16.0
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
343208,Brixham Cross,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.1
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,86.3
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.4
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,15.9
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.54
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
343208,Brixham Cross,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.07
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.41
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,119.3
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.5
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,15.9
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.58
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
343208,Brixham Cross,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.08
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.48
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,95.8
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.6
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,15.9
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.97
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
343208,Brixham Cross,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.27
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.5
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.5
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,15.8
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.11
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
343208,Brixham Cross,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
