Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.8
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
343208,Brixham Cross,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.02
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
343208,Brixham Cross,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.17
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.9
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
343208,Brixham Cross,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.06
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
343208,Brixham Cross,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.15
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.2
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.7
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.12
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
343208,Brixham Cross,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.19
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
343208,Brixham Cross,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.41
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
343208,Brixham Cross,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.02
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,104.3
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.2
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
343208,Brixham Cross,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.67
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.4
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,17.2
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
343208,Brixham Cross,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,17.2
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
343208,Brixham Cross,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,17.2
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
343208,Brixham Cross,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,17.2
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
343208,Brixham Cross,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,17.2
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
343208,Brixham Cross,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
343208,Brixham Cross,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.17
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
343208,Brixham Cross,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
