Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.2
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
343208,Brixham Cross,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.92
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
343208,Brixham Cross,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.46
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.64
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
343208,Brixham Cross,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.64
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
343208,Brixham Cross,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.93
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
343208,Brixham Cross,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.67
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.62
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
343208,Brixham Cross,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.56
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.55
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.9
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
343208,Brixham Cross,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.97
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,17.2
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
343208,Brixham Cross,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.44
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.74
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,17.2
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
343208,Brixham Cross,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.76
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
343208,Brixham Cross,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.24
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.31
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
343208,Brixham Cross,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.55
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.32
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
343208,Brixham Cross,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.47
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.87
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
343208,Brixham Cross,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.43
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.48
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
343208,Brixham Cross,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.13
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.98
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.3
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.16
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
343208,Brixham Cross,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
