Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.87
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.22
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.4
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.1
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
343208,Brixham Cross,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.5
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.39
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.8
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
343208,Brixham Cross,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.16
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.16
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
343208,Brixham Cross,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.53
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
343208,Brixham Cross,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.07
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.82
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.21
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
343208,Brixham Cross,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.8
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.48
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
343208,Brixham Cross,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.56
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.28
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.9
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
343208,Brixham Cross,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.17
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.79
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
343208,Brixham Cross,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.74
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.5
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
343208,Brixham Cross,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.17
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.51
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
343208,Brixham Cross,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.73
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.58
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.8
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
343208,Brixham Cross,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.75
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
343208,Brixham Cross,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.8
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.5
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.8
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
343208,Brixham Cross,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.14
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.53
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
343208,Brixham Cross,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.42
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
343208,Brixham Cross,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
