Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.75
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
343208,Brixham Cross,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.22
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
343208,Brixham Cross,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.5
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
343208,Brixham Cross,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.46
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.0
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
343208,Brixham Cross,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
343208,Brixham Cross,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
343208,Brixham Cross,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
343208,Brixham Cross,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.63
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
343208,Brixham Cross,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
343208,Brixham Cross,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
343208,Brixham Cross,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
343208,Brixham Cross,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
343208,Brixham Cross,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
343208,Brixham Cross,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.53
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
343208,Brixham Cross,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
343208,Brixham Cross,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
