Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
343208,Brixham Cross,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
343208,Brixham Cross,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.61
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
343208,Brixham Cross,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
343208,Brixham Cross,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
343208,Brixham Cross,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
343208,Brixham Cross,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
343208,Brixham Cross,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
343208,Brixham Cross,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,17.7
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
343208,Brixham Cross,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
343208,Brixham Cross,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
343208,Brixham Cross,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
343208,Brixham Cross,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
343208,Brixham Cross,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
343208,Brixham Cross,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,17.7
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
343208,Brixham Cross,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
