Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,17.7
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
343208,Brixham Cross,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,17.7
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
343208,Brixham Cross,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,17.7
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
343208,Brixham Cross,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
343208,Brixham Cross,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
343208,Brixham Cross,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
343208,Brixham Cross,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
343208,Brixham Cross,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
343208,Brixham Cross,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
343208,Brixham Cross,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
343208,Brixham Cross,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
343208,Brixham Cross,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.04
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
343208,Brixham Cross,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.71
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
343208,Brixham Cross,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.76
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.71
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,17.9
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
343208,Brixham Cross,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
