Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,17.9
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
343208,Brixham Cross,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,17.9
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
343208,Brixham Cross,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,17.9
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
343208,Brixham Cross,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,17.9
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
343208,Brixham Cross,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.38
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.0
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
343208,Brixham Cross,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.92
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.3
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.0
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
343208,Brixham Cross,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.38
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.0
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
343208,Brixham Cross,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.03
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.1
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.0
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
343208,Brixham Cross,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.59
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.32
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,93.6
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.4
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.2
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
343208,Brixham Cross,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.2
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,131.4
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.9
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.3
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.62
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
343208,Brixham Cross,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.52
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,89.8
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.9
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.3
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.79
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
343208,Brixham Cross,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.56
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.23
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.9
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.3
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
343208,Brixham Cross,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.55
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.1
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.3
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.3
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
343208,Brixham Cross,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.77
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.7
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.3
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
343208,Brixham Cross,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.36
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
343208,Brixham Cross,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.18
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
