Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
343208,Brixham Cross,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.95
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
343208,Brixham Cross,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.51
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
343208,Brixham Cross,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.18
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
343208,Brixham Cross,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.93
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
343208,Brixham Cross,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.47
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,18.3
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
343208,Brixham Cross,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.36
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
343208,Brixham Cross,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.1
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
343208,Brixham Cross,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.38
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,18.5
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
343208,Brixham Cross,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.1
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.9
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,18.5
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
343208,Brixham Cross,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.69
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.5
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,18.6
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
343208,Brixham Cross,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.59
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,18.6
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
343208,Brixham Cross,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.43
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,18.6
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
343208,Brixham Cross,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.37
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,101.0
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.7
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,18.6
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
343208,Brixham Cross,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.56
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,114.9
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.8
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,18.6
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
343208,Brixham Cross,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
343208,Brixham Cross,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
343208,Brixham Cross,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
343208,Brixham Cross,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
343208,Brixham Cross,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
343208,Brixham Cross,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
343208,Brixham Cross,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
343208,Brixham Cross,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.77
343208,Brixham Cross,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
343208,Brixham Cross,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
343208,Brixham Cross,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,100.1
