Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
343208,Brixham Cross,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
343208,Brixham Cross,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
343208,Brixham Cross,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
343208,Brixham Cross,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
343208,Brixham Cross,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
343208,Brixham Cross,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
343208,Brixham Cross,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
343208,Brixham Cross,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
343208,Brixham Cross,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
343208,Brixham Cross,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
343208,Brixham Cross,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.49
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.19
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
343208,Brixham Cross,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.46
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.52
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.71
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
343208,Brixham Cross,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.44
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.9
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
343208,Brixham Cross,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.7
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.9
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
343208,Brixham Cross,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.14
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.8
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
343208,Brixham Cross,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.39
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.8
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.52
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
343208,Brixham Cross,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.03
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,107.5
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.9
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.61
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
343208,Brixham Cross,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.15
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,90.6
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.8
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
343208,Brixham Cross,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.43
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,19.1
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
343208,Brixham Cross,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.44
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.2
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,19.1
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
343208,Brixham Cross,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.02
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.8
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,19.1
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
343208,Brixham Cross,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.42
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.5
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,19.1
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
343208,Brixham Cross,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.27
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.8
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,19.1
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
343208,Brixham Cross,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.99
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,19.1
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
343208,Brixham Cross,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.4
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
