Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.3
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,19.1
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
343208,Brixham Cross,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.59
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.2
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,19.2
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
343208,Brixham Cross,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.77
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,19.2
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
343208,Brixham Cross,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,19.2
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
343208,Brixham Cross,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.49
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,19.2
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
343208,Brixham Cross,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.47
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,19.2
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
343208,Brixham Cross,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.97
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.4
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,19.2
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
343208,Brixham Cross,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.6
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.6
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,19.1
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
343208,Brixham Cross,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.07
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,19.1
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
343208,Brixham Cross,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.39
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,19.1
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
343208,Brixham Cross,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.5
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.05
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,19.1
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
343208,Brixham Cross,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.97
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,19.1
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
343208,Brixham Cross,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.2
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.7
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,19.1
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
343208,Brixham Cross,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.71
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.95
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.7
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,19.1
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
343208,Brixham Cross,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.69
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.81
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,19.1
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
343208,Brixham Cross,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.65
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.65
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
