Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.5
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,19.1
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
343208,Brixham Cross,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.56
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.0
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,19.1
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
343208,Brixham Cross,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.41
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,19.1
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
343208,Brixham Cross,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.07
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.81
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,19.1
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
343208,Brixham Cross,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.13
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,19.0
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
343208,Brixham Cross,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.42
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,19.0
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
343208,Brixham Cross,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.63
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.24
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,19.0
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
343208,Brixham Cross,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.83
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,19.0
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
343208,Brixham Cross,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.02
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.74
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,19.0
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
343208,Brixham Cross,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.56
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.8
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,19.0
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
343208,Brixham Cross,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.52
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.7
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,19.0
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
343208,Brixham Cross,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.91
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.77
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,19.0
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
343208,Brixham Cross,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.53
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.05
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.3
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
343208,Brixham Cross,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.84
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.82
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
343208,Brixham Cross,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.22
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.72
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.2
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
343208,Brixham Cross,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.67
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.02
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
