Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
343208,Brixham Cross,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.09
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.57
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.6
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
343208,Brixham Cross,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.17
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.84
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
343208,Brixham Cross,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.16
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.64
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.7
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,18.9
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
343208,Brixham Cross,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.38
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.34
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.5
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.3
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
343208,Brixham Cross,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.08
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
343208,Brixham Cross,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.25
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
343208,Brixham Cross,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.82
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.55
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
343208,Brixham Cross,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.78
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
343208,Brixham Cross,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
343208,Brixham Cross,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.98
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
343208,Brixham Cross,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.25
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.94
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,18.8
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
343208,Brixham Cross,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.27
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.98
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.1
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,18.7
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
343208,Brixham Cross,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.46
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,18.7
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
343208,Brixham Cross,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.31
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.37
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,18.6
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
343208,Brixham Cross,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
