Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,18.6
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
343208,Brixham Cross,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,18.6
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
343208,Brixham Cross,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.61
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,18.6
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
343208,Brixham Cross,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,18.6
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
343208,Brixham Cross,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.71
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,18.6
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
343208,Brixham Cross,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.28
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,18.5
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
343208,Brixham Cross,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.95
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,18.5
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
343208,Brixham Cross,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,18.5
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
343208,Brixham Cross,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.08
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,18.5
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
343208,Brixham Cross,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.59
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
343208,Brixham Cross,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.97
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
343208,Brixham Cross,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.55
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
343208,Brixham Cross,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.77
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.7
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,18.4
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
343208,Brixham Cross,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.12
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.19
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.5
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.6
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,18.3
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
343208,Brixham Cross,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.75
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,18.3
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
343208,Brixham Cross,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.06
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
