Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,18.3
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
343208,Brixham Cross,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.69
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,18.3
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
343208,Brixham Cross,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.24
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,18.3
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
343208,Brixham Cross,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.23
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,18.2
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
343208,Brixham Cross,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.09
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.44
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,18.2
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
343208,Brixham Cross,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.26
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,18.1
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
343208,Brixham Cross,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,18.1
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
343208,Brixham Cross,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,18.1
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
343208,Brixham Cross,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.61
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,18.1
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
343208,Brixham Cross,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,18.1
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
343208,Brixham Cross,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.51
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,18.0
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
343208,Brixham Cross,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.15
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,18.0
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
343208,Brixham Cross,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,18.0
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
343208,Brixham Cross,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,18.0
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
343208,Brixham Cross,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.64
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,18.0
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
343208,Brixham Cross,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.99
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
