Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,17.9
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
343208,Brixham Cross,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.47
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,17.9
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
343208,Brixham Cross,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,17.9
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
343208,Brixham Cross,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.35
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.9
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
343208,Brixham Cross,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.62
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.9
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
343208,Brixham Cross,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.9
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
343208,Brixham Cross,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.91
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.0
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.9
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
343208,Brixham Cross,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.25
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
343208,Brixham Cross,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.39
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.35
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
343208,Brixham Cross,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.77
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
343208,Brixham Cross,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.36
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
343208,Brixham Cross,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
343208,Brixham Cross,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.9
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
343208,Brixham Cross,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.96
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.18
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
343208,Brixham Cross,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.66
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
343208,Brixham Cross,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.4
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
