Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
343208,Brixham Cross,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.68
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.83
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
343208,Brixham Cross,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.92
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.12
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.7
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.7
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
343208,Brixham Cross,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.91
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.2
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.4
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
343208,Brixham Cross,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.29
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,89.9
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.3
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
343208,Brixham Cross,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.54
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.68
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.9
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
343208,Brixham Cross,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.79
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
343208,Brixham Cross,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.73
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
343208,Brixham Cross,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.87
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
343208,Brixham Cross,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.68
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.01
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.6
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
343208,Brixham Cross,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.56
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
343208,Brixham Cross,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.84
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.8
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
343208,Brixham Cross,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.92
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.7
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
343208,Brixham Cross,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.34
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.7
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
343208,Brixham Cross,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.83
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.7
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.75
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.6
