Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
343208,Brixham Cross,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.54
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.1
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
343208,Brixham Cross,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.36
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,88.9
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.7
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
343208,Brixham Cross,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.77
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.3
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.66
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
343208,Brixham Cross,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.09
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.4
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.8
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
343208,Brixham Cross,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.27
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.3
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.6
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
343208,Brixham Cross,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.99
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.0
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
343208,Brixham Cross,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.87
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.7
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
343208,Brixham Cross,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.32
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,95.9
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.1
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.94
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
343208,Brixham Cross,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.01
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,94.5
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.8
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.88
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
343208,Brixham Cross,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.0
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,107.3
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.1
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,17.5
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.39
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.36
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,116.7
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.1
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.16
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
343208,Brixham Cross,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.11
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,105.0
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.4
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.25
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
343208,Brixham Cross,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.29
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,111.0
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.0
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.66
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
343208,Brixham Cross,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.28
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,111.9
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.2
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,17.4
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
343208,Brixham Cross,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.36
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,96.3
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.9
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,17.3
