Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.23
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
343208,Brixham Cross,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.55
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,93.9
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.7
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
343208,Brixham Cross,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.1
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.8
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.5
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
343208,Brixham Cross,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.37
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.61
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
343208,Brixham Cross,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.84
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.9
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.9
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
343208,Brixham Cross,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.92
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.2
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.45
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
343208,Brixham Cross,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.55
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
343208,Brixham Cross,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.35
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.9
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
343208,Brixham Cross,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.28
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.7
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
343208,Brixham Cross,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.32
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.58
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
343208,Brixham Cross,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.13
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
343208,Brixham Cross,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.55
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.1
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
343208,Brixham Cross,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.8
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.74
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.2
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
343208,Brixham Cross,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.59
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,17.3
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
343208,Brixham Cross,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.87
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.1
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,17.2
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.93
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
343208,Brixham Cross,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.82
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,120.9
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.9
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.29
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
343208,Brixham Cross,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.83
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.53
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,110.4
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.3
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.22
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
343208,Brixham Cross,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.69
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,94.7
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.4
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,17.1
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
343208,Brixham Cross,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
